Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.84
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,22.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.15
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.22
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.41
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,22.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.89
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.38
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,22.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.29
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.74
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.41
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.68
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,22.6
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.39
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.54
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.14
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.02
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.12
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,22.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.87
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
922073,RUTLAND DRIVE K 43,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.76
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,22.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.64
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.44
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
922073,RUTLAND DRIVE K 43,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.14
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,23.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.62
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.13
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.84
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.33
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,23.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.66
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.39
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.57
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.52
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,23.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.23
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.82
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.47
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.31
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.97
