Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.02
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.09
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.74
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,48.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.65
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.71
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.11
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.63
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.37
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,51.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.15
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.97
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.8
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.46
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.29
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,23.7
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.56
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.72
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
922073,RUTLAND DRIVE K 43,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.17
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.88
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.93
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.99
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.62
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.25
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.58
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.82
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.06
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,43.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.66
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.18
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.25
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,112.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.65
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.07
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.01
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.52
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.09
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.64
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.61
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.28
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,135.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.85
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.89
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.55
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,69.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.32
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.88
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.26
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.42
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.77
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,119.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.72
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.39
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.87
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.66
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.16
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.92
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.56
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.79
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,71.95
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.58
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.56
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.59
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.85
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.61
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,128.7
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.08
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.73
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.95
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
922073,RUTLAND DRIVE K 43,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.22
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,43.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.11
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.33
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
