Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.31
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.25
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.26
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,53.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,132.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,148.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.37
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,74.72
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.66
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.66
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
922073,RUTLAND DRIVE K 43,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.61
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.63
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.13
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.37
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.72
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.47
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,50.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,136.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,132.9
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,24.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.91
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.18
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,78.43
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.27
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.86
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
922073,RUTLAND DRIVE K 43,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.75
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.42
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.86
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.34
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.57
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.36
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,152.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,137.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,24.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.42
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.79
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.89
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.95
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.33
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.14
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.01
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.49
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.9
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,134.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,24.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.74
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.86
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.36
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.33
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.12
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.85
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.99
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.38
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.02
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,136.4
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,132.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,24.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.59
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.92
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.33
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.43
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.35
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.38
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,60.7
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.1
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.73
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.04
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.76
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.18
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,136.5
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,133.6
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.84
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.63
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.81
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
922073,RUTLAND DRIVE K 43,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.45
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,86.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,137.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.77
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.97
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.12
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.67
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.42
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,137.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.92
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,95.01
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.83
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
922073,RUTLAND DRIVE K 43,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.28
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.93
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.86
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.4
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.67
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.14
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.88
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.87
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,156.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,127.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.6
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.62
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.54
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.28
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,90.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.31
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.99
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.73
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.92
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.74
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.65
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.52
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.82
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,57.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,150.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,135.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.42
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.44
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.81
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.04
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.99
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.26
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.55
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.05
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.18
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.47
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.63
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.92
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.23
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,133.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,131.6
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.32
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.51
