Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.34
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.24
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.46
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.39
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
922073,RUTLAND DRIVE K 43,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.15
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.59
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.04
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.97
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.68
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,128.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.71
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.37
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.91
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,53.4
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,147.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.48
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.31
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.78
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.39
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,95.82
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,51.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.6
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.01
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.57
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,90.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,162.2
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.3
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.68
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,38.67
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.7
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,154.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.68
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.57
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.83
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.39
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.04
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.73
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
922073,RUTLAND DRIVE K 43,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.28
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.38
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,65.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,110.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.96
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.68
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.33
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,140.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.99
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,37.59
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.96
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,57.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,123.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,150.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,139.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,23.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.26
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.91
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.82
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.51
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,103.94
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,125.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.15
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.25
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.86
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.28
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,126.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,127.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,156.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.37
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.37
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.58
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.75
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,106.01
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.25
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.02
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.97
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.75
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.82
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.41
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.59
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,141.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,125.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,149.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,23.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.96
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,88.97
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.13
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.27
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.37
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.49
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.03
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.52
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.64
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,43.18
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,149.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,138.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,171.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,23.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.61
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.88
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.52
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.17
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.73
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,103.58
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,81.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,134.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,122.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.21
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.91
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.95
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.76
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,40.29
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,150.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,150.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,160.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,22.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.63
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.01
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.22
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,105.03
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.25
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,115.83
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
922073,RUTLAND DRIVE K 43,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.26
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,101.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.59
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.51
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.37
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.1
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,126.1
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.67
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.29
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,153.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,134.0
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,144.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,22.6
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.37
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.45
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.4
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.03
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,112.15
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.7
922073,RUTLAND DRIVE K 43,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.97
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.25
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.23
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.61
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.17
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.59
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.38
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.19
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,137.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,126.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,136.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,22.4
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.21
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.44
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.96
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.22
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.21
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
