Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.71
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.06
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,48.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.4
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.84
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.29
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.99
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,154.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,148.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,22.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,91.19
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.1
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.94
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.32
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.58
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.98
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.17
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.69
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.81
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.08
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.26
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,56.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,162.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,160.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,22.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.44
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.04
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.73
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.87
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.57
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,97.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,179.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.35
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.12
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,40.03
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,42.24
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,152.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,160.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,168.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,21.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.49
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,96.36
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,116.02
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.24
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.67
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,108.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.4
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.44
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.38
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,142.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.38
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.08
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,43.98
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,42.81
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,156.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,176.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,171.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,21.4
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,103.67
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,101.97
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.67
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.04
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.79
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.24
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.4
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.55
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.84
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,63.3
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,123.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.55
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,43.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,41.19
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,154.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,176.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,164.5
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,21.1
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,94.29
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,102.68
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,94.97
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
922073,RUTLAND DRIVE K 43,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.43
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.63
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.76
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.34
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.91
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.98
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,47.44
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,58.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,163.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,156.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,191.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,20.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,88.74
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,89.02
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.53
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.07
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.23
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.59
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.82
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.95
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,50.44
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,79.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,131.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,152.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,203.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,20.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.17
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.44
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,97.88
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.79
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.52
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.67
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.07
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.57
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,57.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.04
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.83
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,55.62
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,85.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,139.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,143.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,221.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,20.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.48
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.09
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,107.48
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.72
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.28
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.03
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.38
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.13
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,54.21
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,84.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,149.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,132.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,215.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,20.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.95
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,85.79
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,101.02
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.82
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.56
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
