Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.02
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,131.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,171.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,19.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.15
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.84
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.41
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,89.44
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.55
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.45
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,70.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,46.56
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.34
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,41.62
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,57.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,185.0
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,136.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,165.2
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,19.8
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.47
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.51
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,92.53
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.85
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.12
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
922073,RUTLAND DRIVE K 43,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.65
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.24
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.25
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.22
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,42.51
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,132.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,169.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,19.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.04
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.55
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.02
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.62
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.87
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.93
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,64.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,130.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,159.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.96
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.13
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.75
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.43
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.27
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.88
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,142.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.03
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.81
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.22
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.99
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.35
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.37
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.41
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,134.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.42
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.65
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.35
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.06
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.13
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.31
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,54.5
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,134.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.07
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.31
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.04
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.05
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.61
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.32
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,141.9
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.76
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.57
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.04
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
922073,RUTLAND DRIVE K 43,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.24
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.42
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,64.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,153.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.33
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.96
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.19
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
