Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.91
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.13
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,140.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,19.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.38
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.3
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
922073,RUTLAND DRIVE K 43,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.89
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.47
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,63.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,133.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,19.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.33
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.14
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.27
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.36
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.91
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,123.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,19.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.41
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.58
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.71
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.34
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.77
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.59
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.58
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,58.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,121.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,19.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.19
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.35
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.3
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.37
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.88
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,58.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,144.0
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,19.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.44
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.51
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.35
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
922073,RUTLAND DRIVE K 43,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.01
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.55
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.36
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.14
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,148.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,19.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.46
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.5
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.79
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.63
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.94
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.71
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,116.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,142.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,19.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.82
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.53
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.05
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.63
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.94
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.94
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,156.5
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,19.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.54
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.11
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.56
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.18
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.69
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.06
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.97
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,142.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,125.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,19.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.58
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.48
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.54
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.63
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.2
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.37
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.37
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.53
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.44
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.73
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.96
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,146.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,141.6
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,152.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,19.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
