Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.08
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.81
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.47
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.54
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.23
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.09
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.51
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.58
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.34
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,160.9
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,146.2
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,19.2
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.47
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.84
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.51
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
922073,RUTLAND DRIVE K 43,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.21
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.16
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.29
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,39.48
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.52
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,56.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,145.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,159.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,148.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.66
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.02
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.37
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.87
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.37
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.47
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.66
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.81
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.98
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,43.36
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.77
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,73.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,131.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,173.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,138.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.42
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.92
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.55
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.65
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.78
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.12
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.85
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.86
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.66
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,67.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,159.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,128.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.35
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.75
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.46
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.53
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.14
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.54
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.7
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.95
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.41
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.93
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,63.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,123.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,154.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,134.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.39
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.35
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.75
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.88
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.51
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.64
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.23
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.32
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.82
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.04
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.93
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,135.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,128.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,152.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,19.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.98
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.03
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.97
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.47
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.35
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.44
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.9
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.1
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.92
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,173.6
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,133.4
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,148.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,19.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.69
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.43
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.74
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.47
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
922073,RUTLAND DRIVE K 43,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.48
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.21
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.58
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.71
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.91
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.44
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,131.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,158.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,19.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.05
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.36
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.56
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.49
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.54
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.03
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.13
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.39
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.22
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.72
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.01
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,152.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,143.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,136.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,18.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.52
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.61
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.68
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.09
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
