Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.46
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.06
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.56
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,38.18
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,161.5
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,154.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,140.5
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,18.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.32
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.29
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.48
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.07
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.06
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.01
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.61
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.97
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,44.69
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,40.35
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,155.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,181.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,163.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,18.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.52
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.93
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.99
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.92
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.52
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.63
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.85
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,50.36
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.33
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,42.16
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,64.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,201.5
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,136.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,172.1
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,18.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.23
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.52
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.66
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.79
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.24
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,50.03
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.35
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,37.41
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,200.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,137.1
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,153.7
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,18.6
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.26
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.31
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.96
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
922073,RUTLAND DRIVE K 43,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.13
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.41
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.31
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,50.99
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.29
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,40.18
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,64.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,203.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,154.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,162.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,18.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.54
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.94
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.21
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,44.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.06
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.06
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,45.02
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.15
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,55.77
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,63.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,180.6
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,163.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,226.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,18.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.52
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.79
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,56.9
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.85
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.66
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.86
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,48.62
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,37.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,56.86
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,75.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,194.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,152.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,229.6
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,18.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.04
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.82
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.37
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,71.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.85
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.32
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.32
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.51
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,47.85
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,145.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,137.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,195.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,18.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.51
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.06
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.09
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.51
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.56
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.57
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,40.93
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,49.9
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,139.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,136.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,165.6
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,18.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.62
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.52
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
