Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.31
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.75
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.35
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.32
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.73
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,49.9
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,133.5
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,130.2
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,164.1
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,17.9
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.61
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.84
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.63
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
922073,RUTLAND DRIVE K 43,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.06
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,56.1
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.21
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.92
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.46
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.81
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.88
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,43.54
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,168.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,138.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,177.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,17.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.47
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.61
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.01
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
922073,RUTLAND DRIVE K 43,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.71
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.38
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,44.33
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.62
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.05
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,178.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,145.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,159.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,17.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.84
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.51
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.38
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.21
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,66.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.82
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.63
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.29
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.93
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.83
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.98
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.72
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,164.1
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,150.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,167.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,17.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.97
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.87
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.39
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.16
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,73.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.78
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.1
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.14
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.53
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,46.05
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.45
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,48.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,67.9
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,184.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,135.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,193.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,17.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.04
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.25
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.79
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.45
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.09
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,50.18
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.23
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,55.32
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,79.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,202.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,141.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,224.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,17.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,79.42
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.95
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.46
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.94
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.32
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.05
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,49.94
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,38.14
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,53.48
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,63.6
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,200.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,157.1
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,217.9
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,17.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.23
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.43
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.34
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,77.18
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
922073,RUTLAND DRIVE K 43,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.55
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.22
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.58
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.46
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,44.35
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.18
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,49.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,177.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,141.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,201.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,17.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.41
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,75.43
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.45
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.08
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.92
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.41
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.87
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.26
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,40.24
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.12
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,49.44
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,163.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,200.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,16.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.95
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.84
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.35
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.52
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.53
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,67.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.82
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.92
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.85
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,45.98
