Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.17
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,49.76
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,186.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,165.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,204.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,16.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,92.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,94.62
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.93
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.33
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.25
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,52.13
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.87
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,50.99
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,66.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,207.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,152.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,204.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,16.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,89.82
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.13
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.09
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.79
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.41
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,45.81
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.01
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,41.65
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,182.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,140.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,167.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,16.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,80.79
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.37
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.67
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.6
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.81
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.8
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.19
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.75
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,172.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,146.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,160.4
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,16.3
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,78.77
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,76.62
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.23
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
922073,RUTLAND DRIVE K 43,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.73
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.37
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.39
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,43.73
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.42
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,40.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,176.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,142.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,163.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,16.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,75.76
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.34
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.83
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.61
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.15
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.58
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.76
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.21
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.65
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.14
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,49.96
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,69.1
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,185.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,129.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,199.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,16.1
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,79.68
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.66
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,80.44
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.36
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.71
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.61
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.52
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.66
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.88
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.28
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.08
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,158.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,16.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,85.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,77.12
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,71.89
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.68
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.73
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.63
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.57
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.74
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.83
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,58.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,146.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,136.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,15.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.69
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,70.16
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.98
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.27
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.73
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.45
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.61
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.61
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,168.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,128.4
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,15.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,82.95
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.44
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.35
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
922073,RUTLAND DRIVE K 43,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.68
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,64.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.04
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.75
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.67
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.34
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,138.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,138.5
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,138.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,15.8
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
