Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,73.34
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,81.07
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.09
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
922073,RUTLAND DRIVE K 43,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.77
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.62
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.69
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.67
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.44
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,137.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,130.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,15.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,66.42
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,69.48
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.13
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.38
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.68
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.83
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.27
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.3
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,15.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.37
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.56
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.41
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.54
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.35
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.08
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.46
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.3
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.3
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,15.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.75
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.39
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,76.91
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.53
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.72
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.67
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,15.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.94
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.83
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.16
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.5
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.73
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.02
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,15.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.85
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.57
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.38
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.42
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.55
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.55
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.14
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.14
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,15.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.46
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.08
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.47
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
922073,RUTLAND DRIVE K 43,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.71
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,16.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,57.05
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.91
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,50.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,119.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,16.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.39
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.49
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
922073,RUTLAND DRIVE K 43,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.33
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.05
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,16.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.51
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
