Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.75
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.81
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,16.2
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.99
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.51
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,16.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.81
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
922073,RUTLAND DRIVE K 43,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.77
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.05
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,16.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.77
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.59
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
922073,RUTLAND DRIVE K 43,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,16.5
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.61
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.62
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,16.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.21
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.15
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.62
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,16.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.15
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.01
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.82
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.21
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,16.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.21
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.06
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.08
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.47
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,16.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.5
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.54
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,17.1
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.92
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.76
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.62
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
922073,RUTLAND DRIVE K 43,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
