Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.04
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,17.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.93
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.96
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.86
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.94
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.14
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,17.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.82
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.78
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
922073,RUTLAND DRIVE K 43,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.26
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,17.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.38
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.45
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.41
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
922073,RUTLAND DRIVE K 43,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.67
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,17.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.39
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.58
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.48
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.19
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.59
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,17.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.93
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,256.17
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.1
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,17.7
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.75
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.93
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.98
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.24
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.34
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
922073,RUTLAND DRIVE K 43,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,17.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.08
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.45
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.28
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.05
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
922073,RUTLAND DRIVE K 43,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.86
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.37
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.81
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,18.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.01
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.21
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.07
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.36
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
922073,RUTLAND DRIVE K 43,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.59
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.44
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,18.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.07
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.12
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.09
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.75
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.41
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.46
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
922073,RUTLAND DRIVE K 43,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.11
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.08
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.79
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
