Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,18.3
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.04
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.32
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.25
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.61
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.62
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.29
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,18.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.62
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.18
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.94
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,60.07
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
922073,RUTLAND DRIVE K 43,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.21
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,18.5
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.87
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.26
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
922073,RUTLAND DRIVE K 43,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.79
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.65
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,18.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.72
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.06
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.92
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.15
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.56
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.78
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
922073,RUTLAND DRIVE K 43,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.18
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.93
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.16
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,18.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.27
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.51
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.28
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.66
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.07
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,18.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.06
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.68
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.43
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.86
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.14
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.88
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.94
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.95
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.63
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.68
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,19.3
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.49
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.04
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.43
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.31
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.52
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.94
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.96
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,19.5
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.57
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
922073,RUTLAND DRIVE K 43,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.85
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.62
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.15
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,19.7
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.12
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.07
