Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.18
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.88
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,19.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
922073,RUTLAND DRIVE K 43,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.73
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.77
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.24
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,20.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.71
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.6
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.82
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.08
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
922073,RUTLAND DRIVE K 43,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.95
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.59
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,20.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.34
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.32
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.25
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.59
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
922073,RUTLAND DRIVE K 43,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.34
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,20.5
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.98
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.94
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
922073,RUTLAND DRIVE K 43,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,20.7
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.67
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.92
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.42
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
922073,RUTLAND DRIVE K 43,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,27.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.13
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,27.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.69
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.46
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.23
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,27.7
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,27.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
922073,RUTLAND DRIVE K 43,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
