Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,27.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.84
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,28.0
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.97
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.1
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
922073,RUTLAND DRIVE K 43,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.59
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.38
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,28.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.91
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.16
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.21
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,49.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.34
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.83
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.38
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,28.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.19
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.98
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,28.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.55
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.56
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.84
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.79
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,28.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.31
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.76
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.01
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.52
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.13
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,28.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.88
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.84
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,56.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.22
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.97
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.84
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,28.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.25
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.33
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.84
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
922073,RUTLAND DRIVE K 43,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.52
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.13
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.8
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,28.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.64
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.77
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.43
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
