Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.52
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.93
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.17
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,28.6
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.92
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.25
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.25
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.91
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
922073,RUTLAND DRIVE K 43,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.22
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.01
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.68
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.02
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,28.6
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.58
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.34
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.54
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.97
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.53
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.14
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.12
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.21
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.81
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,58.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,28.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.29
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.95
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.78
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.22
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.24
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,28.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.74
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.61
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.35
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.12
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.68
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.61
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.15
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.41
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.6
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,28.8
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.83
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.04
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.69
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.39
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
922073,RUTLAND DRIVE K 43,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.02
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.41
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.95
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.86
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.27
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,28.8
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.91
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.01
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.72
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.54
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.08
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
922073,RUTLAND DRIVE K 43,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.77
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.69
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.99
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.31
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,28.8
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.87
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.36
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.99
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.84
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.82
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,44.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.46
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.29
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.12
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.78
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,28.8
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.54
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.39
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.03
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
922073,RUTLAND DRIVE K 43,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.12
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,41.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.19
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.07
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.12
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.38
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.35
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,59.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.7
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,133.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,28.7
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.49
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.63
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.42
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.22
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.35
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
922073,RUTLAND DRIVE K 43,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.88
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.07
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,61.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.13
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.43
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.91
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,57.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.4
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,115.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,28.6
