Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.35
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.11
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.59
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.52
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.61
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.36
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,134.7
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.42
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.12
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.01
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.81
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.2
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.9
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,28.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.48
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.66
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.83
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,79.91
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.58
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.31
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
922073,RUTLAND DRIVE K 43,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.18
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.04
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.44
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.87
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.54
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.02
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,28.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.71
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.74
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.51
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.02
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.83
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.03
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.62
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.04
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.54
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.88
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.35
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,57.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,119.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.7
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,28.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.01
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.78
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.55
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.46
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.84
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.32
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.87
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,38.32
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.57
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,82.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,152.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,28.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.63
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,89.36
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.56
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.32
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.36
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.15
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.49
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.44
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.47
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,28.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.69
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.54
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.71
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.48
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.41
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.23
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.32
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.11
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.66
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,62.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,146.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,28.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.75
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.07
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.38
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.69
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
922073,RUTLAND DRIVE K 43,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,41.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.87
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.56
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.66
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.86
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.01
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,28.3
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.02
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.36
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.6
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
922073,RUTLAND DRIVE K 43,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.48
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.99
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.76
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.13
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.85
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,28.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.14
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.67
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.74
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.59
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.41
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.11
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.13
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.06
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.77
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,28.1
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.68
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.47
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.38
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
