Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.91
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.5
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.67
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.15
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.26
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.1
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,28.1
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.36
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.58
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.88
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.43
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.94
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,42.42
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.18
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.53
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,72.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,169.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,129.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,28.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.38
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.02
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.26
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.76
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,57.7
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.97
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.03
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,42.51
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.15
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,156.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,169.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,27.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.47
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.07
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.7
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
922073,RUTLAND DRIVE K 43,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.69
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.76
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.49
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.71
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.04
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.77
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,40.11
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.72
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,142.6
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,160.3
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,27.7
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.11
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.23
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.26
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
922073,RUTLAND DRIVE K 43,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.52
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.39
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.46
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.28
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.01
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.36
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.89
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.29
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,135.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,27.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.89
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.57
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.99
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.34
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.28
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.95
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.13
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.35
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.63
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.15
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.73
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.85
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,27.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.91
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.68
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.92
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.67
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.02
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.64
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.23
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.22
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,137.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,27.4
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.45
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.99
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.68
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.41
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.34
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.27
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,118.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.4
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,27.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.46
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.72
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.4
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,61.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.74
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.26
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.97
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.94
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.2
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,27.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.74
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.32
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.42
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
