Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.21
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.16
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,83.4
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,137.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.12
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.21
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.94
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,71.1
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,139.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,141.8
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,26.9
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,89.38
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.62
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.58
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
922073,RUTLAND DRIVE K 43,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.96
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.08
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.85
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.71
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.57
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.01
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,65.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,167.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,26.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,91.42
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.71
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.09
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.86
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,70.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.35
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.42
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.65
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,38.82
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,154.3
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,131.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,157.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,26.5
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,89.35
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.87
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.51
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.86
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.43
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.55
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.97
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.05
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.61
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.21
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,148.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,136.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,164.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,26.3
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,82.83
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,83.99
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.02
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.22
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.14
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.14
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,67.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.46
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.23
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.28
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,40.93
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.09
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.95
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,55.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,166.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,144.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,26.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.52
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,82.36
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.33
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.22
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.06
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,94.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,145.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.97
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.06
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.96
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.03
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.33
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.54
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,161.3
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,124.3
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,149.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,26.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,87.92
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.53
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.39
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.69
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,68.2
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.83
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.88
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.85
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,41.98
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.86
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.78
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,61.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,169.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.4
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,151.1
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,25.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.47
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.99
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.96
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
922073,RUTLAND DRIVE K 43,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.37
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.86
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.96
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.82
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.54
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.06
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,50.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,161.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,153.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,25.8
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.79
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.96
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.12
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.27
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.94
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.91
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.93
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.28
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.82
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,51.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,153.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,121.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,25.7
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.99
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
