Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.17
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.85
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.31
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.82
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.18
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,148.2
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,137.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,25.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.05
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.52
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.24
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.63
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.89
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.54
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,42.49
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.04
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.12
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,172.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,147.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,25.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.63
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.32
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.31
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
922073,RUTLAND DRIVE K 43,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.23
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.47
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.19
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.7
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,38.03
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.53
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,51.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,165.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,154.2
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,134.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,25.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.27
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.48
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.22
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.15
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.23
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.85
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.09
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,37.98
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,176.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,140.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,157.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,25.4
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,73.63
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.99
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.29
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
922073,RUTLAND DRIVE K 43,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.99
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.28
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.49
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.78
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.85
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.23
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,151.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,129.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,152.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,25.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.03
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.39
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.44
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.41
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.66
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.04
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,158.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,128.8
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,131.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,25.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.64
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.65
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.91
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.04
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.52
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.47
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.38
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,163.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,132.8
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,130.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,25.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.51
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.45
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.33
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
922073,RUTLAND DRIVE K 43,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.71
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.98
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,40.54
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.26
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.85
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,49.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,163.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,146.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,25.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.43
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.91
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.43
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.06
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.44
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.98
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.39
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,40.18
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,159.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,138.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,163.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,25.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.05
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.34
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.98
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.94
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.19
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.62
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.4
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.32
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,146.5
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,139.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,25.1
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
