Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.99
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.13
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
922073,RUTLAND DRIVE K 43,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.01
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.34
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.28
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.58
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.53
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,138.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,137.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,25.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.14
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.98
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.94
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.43
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.15
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.72
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.77
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,152.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,126.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,141.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,25.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.44
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.23
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.21
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.18
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.25
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.26
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.27
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.01
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,36.48
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,43.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,137.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,133.8
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,148.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,25.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.36
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.65
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.01
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.38
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.42
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.25
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.44
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.85
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.16
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,139.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,25.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.76
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.54
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.35
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.68
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.68
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.66
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.22
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.33
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,25.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.31
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.48
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.36
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.61
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.73
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.86
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.89
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,64.9
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,143.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.4
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,24.9
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.06
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.38
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.57
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
922073,RUTLAND DRIVE K 43,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.04
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.03
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.16
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.55
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.57
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,130.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,24.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.87
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.19
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.72
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.94
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.72
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.91
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.49
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.55
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,126.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,24.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.39
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.31
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.36
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.81
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.59
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.38
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.25
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,171.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.5
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,127.3
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,24.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.17
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.5
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.77
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
922073,RUTLAND DRIVE K 43,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
