Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.25
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.99
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.97
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,48.95
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.27
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.03
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,74.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,198.3
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,158.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,143.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.81
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.15
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
922073,RUTLAND DRIVE K 43,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.96
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.77
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.49
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.27
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,45.88
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.41
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,67.1
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,157.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,186.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,149.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,24.5
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.76
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.97
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.78
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.71
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.1
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.37
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.26
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.76
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,141.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,146.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,150.6
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,24.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.49
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,77.47
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.28
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
922073,RUTLAND DRIVE K 43,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.92
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.5
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.06
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,53.4
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.86
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.93
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.16
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.49
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.23
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,142.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,149.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,24.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.67
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.47
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.13
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.57
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.39
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.37
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.02
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.49
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.32
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,49.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,153.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,139.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,133.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.69
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.16
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.17
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.21
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.06
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.52
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.22
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.82
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,162.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,122.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,131.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.17
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.55
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.53
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.37
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.33
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.65
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,49.46
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.03
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.28
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,70.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,199.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,147.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.23
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.14
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.56
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.84
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.43
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.15
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.39
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,39.44
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.72
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,159.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,162.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,141.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.83
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.57
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.88
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.4
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,54.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.01
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.12
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.65
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,42.59
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.05
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,65.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,155.7
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,172.5
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,130.0
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.16
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.18
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.93
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
922073,RUTLAND DRIVE K 43,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
