Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.32
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.01
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.67
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.62
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.48
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.89
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,60.3
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,127.2
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,155.3
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,126.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.39
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.09
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.64
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.87
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.82
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.5
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,45.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.24
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,134.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,183.5
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,144.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.47
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.31
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.48
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,57.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.35
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.74
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.94
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,37.44
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.08
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,50.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,162.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,149.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,138.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.91
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.69
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.36
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.38
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.96
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,40.16
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,41.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.94
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,55.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,160.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,166.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,139.0
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.05
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.44
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.62
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
922073,RUTLAND DRIVE K 43,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.17
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.36
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.78
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.94
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,40.86
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.58
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,155.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,163.5
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,124.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,23.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.2
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.34
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.23
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.1
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.02
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.01
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,127.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.8
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,23.3
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.9
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.44
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
922073,RUTLAND DRIVE K 43,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.42
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.55
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.72
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.51
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.64
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.83
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,48.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,159.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,136.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,130.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,23.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.64
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.54
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.29
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,47.21
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.54
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.42
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,190.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,137.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,132.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,23.1
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.58
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.47
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.75
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.33
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.35
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,54.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.16
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.03
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,86.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,217.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,143.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,135.1
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,23.0
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.33
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.18
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.33
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.37
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.37
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.01
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,48.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.68
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.14
