Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,67.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,194.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,152.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.0
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,22.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.14
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.93
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.43
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.42
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.97
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.04
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.24
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.89
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,155.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,141.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,138.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,22.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.77
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.25
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.89
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.42
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.89
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.81
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.34
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.13
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.18
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.15
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,147.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,140.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,22.7
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.43
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.44
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.15
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
922073,RUTLAND DRIVE K 43,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.99
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.06
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.22
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.53
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.42
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,54.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,162.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,127.5
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,120.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,22.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.96
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
922073,RUTLAND DRIVE K 43,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.32
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.09
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.05
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.41
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.79
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.28
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.57
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,172.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,138.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,145.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,22.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,78.87
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.87
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.07
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.59
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.58
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.85
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.14
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.38
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.39
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,161.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,143.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,164.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,22.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,75.68
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.43
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.28
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.35
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.34
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,44.54
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.43
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,179.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,160.5
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,171.5
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,22.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.19
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.03
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.25
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.72
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.34
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.26
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.02
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,39.11
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.71
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,177.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,158.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,141.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,22.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.17
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.01
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.26
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.37
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.58
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.24
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,39.07
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.45
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,42.53
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,156.8
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,172.6
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,21.9
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,68.17
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.04
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.7
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
922073,RUTLAND DRIVE K 43,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.48
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.58
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.42
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.23
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.26
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,42.94
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,160.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,171.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,21.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.75
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
