Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.85
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.63
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.26
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.62
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.72
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,151.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,21.7
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.58
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.05
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,70.98
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.68
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,63.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.32
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.74
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.53
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.77
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,21.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.79
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.33
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.17
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.65
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.07
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,37.56
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,68.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,152.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.98
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,79.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.33
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.36
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.19
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.36
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.79
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,143.7
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.7
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.45
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.76
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.06
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.57
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.57
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.54
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.74
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.65
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,147.4
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.95
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.98
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.53
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
922073,RUTLAND DRIVE K 43,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.73
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.62
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.57
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.37
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.61
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.37
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.29
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.42
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.62
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.16
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.06
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.99
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.47
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.91
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.57
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.16
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.38
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.71
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.39
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.23
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.01
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,21.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.27
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
