Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.13
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,21.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,21.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.72
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
922073,RUTLAND DRIVE K 43,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,21.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,21.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.08
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,22.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.93
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,22.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.18
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,22.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.52
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.43
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,22.2
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
922073,RUTLAND DRIVE K 43,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,22.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.83
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.03
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
