Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.61
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,22.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.03
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.26
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.44
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,22.5
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.71
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.88
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.96
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.22
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.33
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,22.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.01
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.03
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.85
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,22.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.93
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.38
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,22.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.26
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.61
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.78
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
922073,RUTLAND DRIVE K 43,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,22.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.31
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.71
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.84
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.04
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.62
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,23.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.13
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.58
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.65
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.59
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,23.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
922073,RUTLAND DRIVE K 43,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,23.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.59
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.18
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.32
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.27
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,23.3
