Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.93
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,23.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
922073,RUTLAND DRIVE K 43,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.96
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.74
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
922073,RUTLAND DRIVE K 43,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.98
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,23.7
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
922073,RUTLAND DRIVE K 43,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.41
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.63
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
922073,RUTLAND DRIVE K 43,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,24.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
