Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.69
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,24.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.96
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.65
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.33
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.46
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.39
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.03
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.63
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.24
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,24.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.15
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.93
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.69
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.08
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.72
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,24.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.39
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.01
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.75
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.53
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.95
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
922073,RUTLAND DRIVE K 43,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.13
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,25.0
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.86
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.55
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.46
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.64
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.08
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.77
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.21
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,25.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.43
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.78
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.47
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.95
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.95
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.68
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.38
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,25.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.84
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.82
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.49
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.28
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,25.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.86
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.25
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.14
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
922073,RUTLAND DRIVE K 43,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,25.6
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
