Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,25.8
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
922073,RUTLAND DRIVE K 43,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.76
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.06
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.95
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.02
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.52
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
922073,RUTLAND DRIVE K 43,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.39
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.77
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.98
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.83
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.72
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,24.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
922073,RUTLAND DRIVE K 43,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,24.5
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
922073,RUTLAND DRIVE K 43,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,24.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,24.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.62
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
