Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,24.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.12
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.02
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,24.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.55
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.92
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.26
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,63.3
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.4
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,25.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.76
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.71
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.64
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.04
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.52
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,25.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.93
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.58
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.99
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
922073,RUTLAND DRIVE K 43,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,25.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.49
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.66
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
922073,RUTLAND DRIVE K 43,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.39
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,25.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.16
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.96
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.08
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.17
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.47
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.51
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.14
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,25.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.98
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.74
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.74
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.13
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.89
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.08
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
922073,RUTLAND DRIVE K 43,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.23
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.76
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.67
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,25.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.92
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.27
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.79
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.18
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.09
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.57
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.07
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.67
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,25.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.12
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.22
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.58
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.16
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,25.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.79
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
