Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.98
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.39
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
922073,RUTLAND DRIVE K 43,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.98
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.2
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.17
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.49
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,51.1
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,25.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.25
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.16
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.83
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.03
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.54
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.08
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.98
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.17
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.66
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,25.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.23
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.23
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.65
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
922073,RUTLAND DRIVE K 43,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.25
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.35
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.31
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.89
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,63.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,135.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.4
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,25.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.26
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.32
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.52
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.54
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.61
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.59
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.03
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.98
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.86
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.56
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.78
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.36
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,25.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.71
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.13
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.53
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.51
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.39
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.61
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
922073,RUTLAND DRIVE K 43,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.67
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.22
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.97
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.93
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,25.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.06
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.24
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.82
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.83
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.39
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.09
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.28
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.11
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.57
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.12
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.17
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.0
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,25.5
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.64
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.66
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.11
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,82.68
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
922073,RUTLAND DRIVE K 43,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.46
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.62
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.38
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,68.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.28
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.59
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,25.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.27
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.74
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.98
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.75
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,60.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,111.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.25
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,62.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.28
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.57
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.89
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,91.6
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,167.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,25.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.49
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.38
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.48
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.91
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.99
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.06
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.45
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.04
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.28
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.74
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,25.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.12
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.11
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.32
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.05
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.9
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.04
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
