Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.12
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.22
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.37
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,56.9
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.61
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.52
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.15
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,25.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.93
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.06
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.31
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.04
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.08
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.51
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.05
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.43
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.22
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.05
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,136.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.24
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.48
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,136.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,134.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,25.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.75
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.17
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.26
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
922073,RUTLAND DRIVE K 43,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.56
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.29
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.68
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.86
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.77
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.23
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,146.1
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,25.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,78.99
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.19
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.52
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
922073,RUTLAND DRIVE K 43,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.13
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.57
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,102.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.91
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.28
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.53
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.53
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,71.3
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,24.9
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.61
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.79
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.62
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.59
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.93
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.02
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.09
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.36
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.77
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,70.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,145.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,24.9
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.51
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.54
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.97
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.58
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.73
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.02
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.9
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.61
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,46.24
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.29
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.72
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,96.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,183.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,24.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.11
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.63
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,87.91
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.44
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.13
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.82
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.82
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.9
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.9
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.76
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.07
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.14
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,24.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.16
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.31
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.78
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.98
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.25
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.29
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.89
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.47
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.88
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.67
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.87
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,50.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,24.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.16
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.26
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.72
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.04
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.84
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.06
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.12
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.6
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.94
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,129.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,24.4
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.68
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.09
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.61
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
922073,RUTLAND DRIVE K 43,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.14
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.66
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
