Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.74
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,36.72
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.83
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,65.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,146.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,24.3
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.47
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.99
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.13
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.37
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.56
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.72
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.35
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.94
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,138.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.53
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.94
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.28
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.03
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.77
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.58
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.11
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,60.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,138.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.62
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.17
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.16
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.63
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.08
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.96
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,143.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.3
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.82
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.85
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
922073,RUTLAND DRIVE K 43,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.99
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.87
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.77
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.67
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.06
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.38
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,81.3
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,162.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.65
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.59
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.42
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.48
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.64
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.03
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.76
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.64
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,67.7
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,148.4
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.79
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.61
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.69
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.56
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
922073,RUTLAND DRIVE K 43,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.39
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.83
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,48.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.73
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.4
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.26
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.83
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,65.7
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,146.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,81.42
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.57
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.52
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.16
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.68
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,23.7
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.56
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.41
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.32
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,128.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.37
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.7
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.56
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.88
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.88
