Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.25
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.08
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.59
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.47
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.97
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.24
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.33
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.18
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.18
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.85
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.51
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.14
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.36
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.59
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.78
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.17
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.21
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.19
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.76
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.61
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.15
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.24
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
922073,RUTLAND DRIVE K 43,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.34
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,62.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.61
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.56
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
922073,RUTLAND DRIVE K 43,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.89
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.74
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.92
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.35
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.89
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.29
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.64
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.67
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,48.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.55
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.58
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.97
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.34
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.76
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.9
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.17
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,53.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.95
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.08
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.76
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.81
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.63
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.96
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.58
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.41
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.58
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.67
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.85
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.1
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
922073,RUTLAND DRIVE K 43,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.85
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,50.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
