Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.68
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
922073,RUTLAND DRIVE K 43,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.81
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.09
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.28
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.28
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.54
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.01
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.36
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,23.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.23
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.62
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,41.9
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.39
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.26
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.1
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
922073,RUTLAND DRIVE K 43,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.81
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.61
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.91
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.33
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.36
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.08
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.36
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.89
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
