Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.34
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.91
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.29
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.14
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.5
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.95
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.92
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.49
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.43
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.58
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.3
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.52
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.31
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
922073,RUTLAND DRIVE K 43,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.48
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.88
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.64
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.09
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.04
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.24
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,124.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.09
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.92
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.21
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.31
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,59.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,116.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,128.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.72
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.94
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.54
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.16
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.78
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.61
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,129.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,149.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.42
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.95
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.29
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.94
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.88
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.49
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.69
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.88
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.08
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,130.5
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.75
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.62
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.44
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.91
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.43
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,135.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.96
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.74
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.41
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.33
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.37
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.29
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.91
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.75
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.66
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.3
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.2
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.05
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
922073,RUTLAND DRIVE K 43,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.22
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.66
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.46
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.61
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.81
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
