Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.34
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.31
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.64
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.85
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,131.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,122.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.33
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.02
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.68
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.27
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.95
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.74
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.78
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.15
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.43
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,71.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,149.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.85
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.14
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.15
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.09
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.37
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.63
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,124.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,24.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.57
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.83
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.54
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.34
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.24
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.68
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.01
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,114.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,24.3
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.58
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.7
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.28
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.28
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.12
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.35
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.77
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.66
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.65
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.06
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.4
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.33
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
922073,RUTLAND DRIVE K 43,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.04
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,65.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.61
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.58
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.07
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.16
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.06
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.01
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.77
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.14
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.99
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,13.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.86
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.46
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,151.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,149.0
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.67
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.91
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.96
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,12.17
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.83
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,48.35
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.06
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.31
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,67.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,196.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,166.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,135.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.72
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.83
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.14
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.0
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.33
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.41
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.45
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.46
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,156.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,153.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,135.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.03
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.94
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.01
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.58
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.04
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.87
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.46
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.62
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.02
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,123.0
