Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.89
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.43
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.43
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.03
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.25
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.37
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.11
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.46
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.45
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,53.2
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,122.3
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,129.9
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.6
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.07
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
922073,RUTLAND DRIVE K 43,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.25
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.06
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.68
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,38.16
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.18
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,156.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,137.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,127.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.02
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.17
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.08
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.13
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.06
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,43.11
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.65
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.08
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,176.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,153.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,141.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.67
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.12
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.97
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.35
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.22
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.79
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.17
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.32
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,142.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,133.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.45
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.48
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.04
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.85
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.81
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.11
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,35.66
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.99
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,155.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,146.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,126.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.39
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.94
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.33
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.7
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.13
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.31
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.62
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.62
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.21
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,57.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,141.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.42
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.34
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.42
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.02
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.78
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.99
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.7
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.42
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.5
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.48
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,147.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,133.1
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,134.6
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.44
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.59
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
922073,RUTLAND DRIVE K 43,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.34
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.23
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.46
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.38
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.96
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.58
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,65.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,162.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,139.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.96
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.42
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.69
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.33
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.01
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.81
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,45.55
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.28
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,70.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,183.3
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,148.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.43
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.45
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.65
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
