Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.94
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.95
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.34
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.64
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.81
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.03
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.3
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,129.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,23.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.37
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.87
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.56
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.39
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.74
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.64
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.95
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,128.2
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,130.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.37
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.99
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.72
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.34
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.36
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.93
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.22
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.53
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,140.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.15
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.44
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.81
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
922073,RUTLAND DRIVE K 43,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.29
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.63
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.96
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.6
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.88
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,68.4
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,142.9
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,168.3
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,130.0
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,66.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.15
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.04
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
922073,RUTLAND DRIVE K 43,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.36
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.03
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.55
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,44.82
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.54
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,78.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.5
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,179.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,116.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.91
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.84
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.35
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.26
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.39
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.65
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.83
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.28
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,151.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,144.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,140.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.85
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.12
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.15
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.17
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,44.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.17
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.07
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.28
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.44
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.94
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.47
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,134.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,128.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,156.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,73.18
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.39
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,75.39
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.72
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.16
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.65
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.91
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.01
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.1
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.26
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.95
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.18
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.41
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.95
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.36
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.23
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.82
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.31
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,145.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.59
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.37
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.27
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
922073,RUTLAND DRIVE K 43,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
