Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.91
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.08
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.35
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.69
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.72
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.46
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.91
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
922073,RUTLAND DRIVE K 43,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.61
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.06
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.43
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.01
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,127.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.77
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.26
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.23
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.35
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.69
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.81
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.28
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.06
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.46
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.96
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.39
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
922073,RUTLAND DRIVE K 43,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.86
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.79
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.73
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.98
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,23.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.96
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
922073,RUTLAND DRIVE K 43,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.99
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.11
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.06
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.48
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.55
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.46
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.13
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
