Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.24
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.84
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.01
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.71
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.8
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.17
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
922073,RUTLAND DRIVE K 43,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.75
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,24.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.76
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
922073,RUTLAND DRIVE K 43,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,24.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.82
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.75
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,24.7
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.75
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.48
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,24.9
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.64
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,25.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,25.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.61
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.63
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.56
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,25.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.25
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.24
