Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.47
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
922073,RUTLAND DRIVE K 43,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,25.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.36
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.46
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.65
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,25.5
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.26
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.48
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,25.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.41
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.47
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.57
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.79
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,25.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.07
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.15
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.12
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,25.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.71
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.84
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
922073,RUTLAND DRIVE K 43,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,25.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
922073,RUTLAND DRIVE K 43,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,25.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,25.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
922073,RUTLAND DRIVE K 43,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,26.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
