Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,26.1
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.64
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.67
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.72
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.72
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.82
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.94
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
922073,RUTLAND DRIVE K 43,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.28
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,26.3
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.05
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.99
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.42
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
922073,RUTLAND DRIVE K 43,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,26.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.23
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.26
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.17
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.19
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.85
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,26.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.18
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.96
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.18
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.49
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.06
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,26.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.77
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.48
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.62
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.07
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.09
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,58.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,26.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.11
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.84
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.91
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.12
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.29
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.97
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,58.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,26.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.85
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.73
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.78
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.67
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.72
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,65.0
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.9
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,26.7
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.24
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.15
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.62
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
922073,RUTLAND DRIVE K 43,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.17
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
