Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.98
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.63
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,62.5
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,26.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.25
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.92
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.01
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.98
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.41
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.07
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.51
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.55
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,64.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,26.9
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.99
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.72
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.78
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
922073,RUTLAND DRIVE K 43,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.89
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.18
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.94
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,64.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,27.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.63
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.07
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.29
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.89
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.23
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,27.1
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.26
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.85
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.07
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.49
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.58
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,27.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.85
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.55
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.13
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,27.3
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.06
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.02
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.07
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
922073,RUTLAND DRIVE K 43,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,22.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.02
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.52
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,22.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.81
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.12
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.96
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.16
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.96
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
