Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,22.9
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.77
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.71
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
922073,RUTLAND DRIVE K 43,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.28
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,49.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,23.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.17
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,23.1
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
922073,RUTLAND DRIVE K 43,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.59
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.59
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,23.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.24
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.99
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.45
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.27
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,23.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.75
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.88
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.28
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
922073,RUTLAND DRIVE K 43,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.81
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,23.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.49
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.05
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.39
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.84
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.82
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.55
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.32
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.63
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
922073,RUTLAND DRIVE K 43,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.96
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.86
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.29
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.75
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.03
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.11
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.61
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.67
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,23.7
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.75
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.14
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.56
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.07
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.31
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
922073,RUTLAND DRIVE K 43,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.61
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.91
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.02
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.45
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.69
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
