Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.61
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.71
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.31
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.96
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.38
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,56.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.3
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.19
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.99
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.74
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.28
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.58
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.11
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.91
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.73
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.3
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.92
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.06
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.51
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.31
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.52
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.17
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.24
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.79
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.45
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.01
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.62
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,140.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.42
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.31
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
922073,RUTLAND DRIVE K 43,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.93
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.37
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.62
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.98
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.26
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
922073,RUTLAND DRIVE K 43,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.79
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.46
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.34
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.51
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.42
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.05
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
922073,RUTLAND DRIVE K 43,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.88
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.22
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.11
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.46
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.67
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.64
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,121.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.71
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.98
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.32
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.59
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.62
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,58.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.17
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.54
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.78
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.38
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.75
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.71
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.97
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.96
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.71
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.19
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.33
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.32
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
