Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.22
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.13
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.26
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.04
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.19
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.76
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.98
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.94
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.74
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.63
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.8
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.85
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.14
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.15
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
922073,RUTLAND DRIVE K 43,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.79
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.65
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.68
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.51
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,61.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.15
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.47
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.68
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.04
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.98
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.27
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.36
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.36
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.56
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,88.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,160.7
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.33
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.48
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.44
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
922073,RUTLAND DRIVE K 43,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.56
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.33
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.08
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.28
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.13
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,70.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,134.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.4
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.99
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.76
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.18
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.3
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,60.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.37
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.26
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.7
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.27
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.86
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.69
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.22
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.86
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,86.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,152.3
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.61
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.93
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.96
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.93
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.56
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.05
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.5
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.64
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.92
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.57
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
922073,RUTLAND DRIVE K 43,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.45
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.62
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.07
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.26
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.56
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,65.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,138.5
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.71
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.34
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.29
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.03
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.46
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.93
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
