Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.23
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.08
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.76
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.36
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.79
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.12
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.34
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.71
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.23
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.11
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.01
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.09
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.53
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.1
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.77
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.98
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
922073,RUTLAND DRIVE K 43,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.67
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.44
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.76
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.42
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.65
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.16
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,60.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,125.5
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.11
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.18
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.89
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.73
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.01
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.27
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.01
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.81
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.85
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.55
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.09
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.82
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.57
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.86
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,23.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.56
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.52
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.72
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.81
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.03
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.11
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.28
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.61
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.28
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.69
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,79.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,152.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.92
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.41
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.7
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
922073,RUTLAND DRIVE K 43,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.69
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.56
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.56
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.01
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.98
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,74.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,23.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.14
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.45
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.21
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.84
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.5
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.74
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.42
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.03
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,158.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,23.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.67
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.89
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.38
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.93
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.02
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.51
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,43.34
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.43
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,65.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,172.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,126.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,23.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.89
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.18
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.28
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.18
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.5
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.12
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.16
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.77
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.82
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.78
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,70.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,154.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,22.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.05
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.46
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.93
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
922073,RUTLAND DRIVE K 43,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.5
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.57
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.67
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.05
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.59
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.19
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.62
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.83
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.09
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,71.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,146.1
