Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,137.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.92
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.63
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.69
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.35
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.62
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.75
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.76
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.92
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.28
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.08
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,58.1
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.2
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,133.8
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,22.6
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.37
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.02
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.04
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.97
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
922073,RUTLAND DRIVE K 43,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.38
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.83
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.33
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.81
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.67
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.66
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,138.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,22.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.99
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.76
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.17
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.75
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,58.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.42
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.93
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.98
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,128.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,22.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.32
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.74
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.78
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
922073,RUTLAND DRIVE K 43,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.83
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.94
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.86
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.19
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.88
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.79
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.96
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,22.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.46
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.83
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.41
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.51
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.23
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.88
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.13
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.18
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,22.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.03
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.21
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.38
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.07
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.04
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.35
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,42.51
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.41
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,100.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,171.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,22.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.66
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.94
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.91
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.04
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.47
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.85
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.56
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.58
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.9
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,22.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.39
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.6
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.53
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
922073,RUTLAND DRIVE K 43,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.24
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.52
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.05
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.93
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.6
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,22.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.23
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.85
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.42
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.25
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.14
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,22.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.87
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.54
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.08
