Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.11
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.75
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,21.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.59
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.51
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.35
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.22
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,21.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.96
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.58
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.93
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.95
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.58
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,77.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,138.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,21.8
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.55
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.68
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.32
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.91
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.32
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.03
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,98.6
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,156.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,21.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.24
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.02
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
922073,RUTLAND DRIVE K 43,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.13
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.03
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.35
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,81.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,135.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,21.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.64
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.94
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.79
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.61
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,61.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,21.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.47
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.36
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,57.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,21.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.24
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.09
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.14
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.18
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.45
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.56
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,58.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,119.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,21.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.95
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.88
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,60.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.37
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.29
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.07
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,64.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,21.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.57
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.27
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.34
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
