Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.43
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.65
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.47
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,71.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,131.1
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,21.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.72
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.25
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
922073,RUTLAND DRIVE K 43,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.26
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.66
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,68.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,127.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,21.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.83
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.48
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.95
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.4
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,78.4
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,122.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,21.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.45
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.85
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.74
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,63.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,21.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.39
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,21.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.11
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,21.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.87
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,21.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.45
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.2
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
922073,RUTLAND DRIVE K 43,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.6
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.62
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.98
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,21.1
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.5
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.76
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
922073,RUTLAND DRIVE K 43,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.16
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.02
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,21.1
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.03
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.57
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
922073,RUTLAND DRIVE K 43,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.27
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
922073,RUTLAND DRIVE K 43,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
