Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.64
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.86
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.17
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.47
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.82
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
922073,RUTLAND DRIVE K 43,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.18
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.36
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.41
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.66
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.62
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,20.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.07
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.48
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.45
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.83
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.39
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.18
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,20.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.35
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.54
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.86
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.8
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.65
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.29
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,20.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.57
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.26
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.25
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.91
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
922073,RUTLAND DRIVE K 43,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.51
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.36
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,20.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.52
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.63
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.54
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.16
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,63.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.47
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.97
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.63
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,48.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,20.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.68
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.78
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.54
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.34
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.67
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.66
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.84
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.93
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.17
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.82
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,19.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.49
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.6
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.8
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
922073,RUTLAND DRIVE K 43,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,54.7
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.85
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.76
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,19.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.39
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.27
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.67
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.89
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.62
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.74
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.76
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,67.7
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,19.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.23
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.13
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.5
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.86
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.68
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.49
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.52
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.74
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,19.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.35
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.96
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.23
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
