Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.13
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,19.7
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.29
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.19
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.17
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.08
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.39
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.09
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.11
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,50.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.73
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.81
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.27
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.83
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.68
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.39
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
922073,RUTLAND DRIVE K 43,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.25
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.44
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.03
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.48
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.52
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.06
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
922073,RUTLAND DRIVE K 43,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.15
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.29
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.93
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.84
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.86
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.54
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.25
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.21
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.03
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.79
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.31
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.88
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.22
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.64
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.36
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.92
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.19
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.28
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.27
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.84
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.52
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.83
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.09
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.98
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.72
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.24
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.66
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,19.5
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.73
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
922073,RUTLAND DRIVE K 43,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.77
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.6
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.76
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.52
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
922073,RUTLAND DRIVE K 43,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
