Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.78
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.91
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.44
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.88
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.59
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.05
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.98
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.93
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.73
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.24
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.55
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.08
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.36
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.84
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.51
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.88
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.57
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
922073,RUTLAND DRIVE K 43,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.96
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.12
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.99
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
922073,RUTLAND DRIVE K 43,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.89
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,19.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.02
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.65
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,19.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.7
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
922073,RUTLAND DRIVE K 43,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.01
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.33
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,19.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,19.9
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.33
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.41
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,20.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.57
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
