Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,20.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.96
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.93
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,20.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.57
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,20.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
922073,RUTLAND DRIVE K 43,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.19
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,20.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.67
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,20.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.58
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.68
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.83
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,20.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.92
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.07
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.16
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,20.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.62
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.25
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,20.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.75
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.08
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,67.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.3
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,20.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.48
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.21
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.04
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.13
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
922073,RUTLAND DRIVE K 43,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.29
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.3
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,20.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.74
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
