Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,20.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.95
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.74
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.77
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,20.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.89
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,21.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.81
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.63
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,21.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.75
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.18
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,21.2
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.55
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
922073,RUTLAND DRIVE K 43,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.67
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,21.3
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.76
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.41
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.51
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,21.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.25
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.23
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.59
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,21.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.31
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.9
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.15
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,21.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.01
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.0
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
