Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,21.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.82
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.49
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.67
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
922073,RUTLAND DRIVE K 43,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,21.8
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.51
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.92
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.13
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
922073,RUTLAND DRIVE K 43,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,21.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.04
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.73
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,22.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.57
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.26
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.39
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,22.1
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.27
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.07
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.01
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,22.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.51
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.18
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,22.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.85
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.72
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
922073,RUTLAND DRIVE K 43,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.61
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,22.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.45
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.38
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.32
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
922073,RUTLAND DRIVE K 43,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,22.5
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.64
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.49
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.42
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.73
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
922073,RUTLAND DRIVE K 43,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
