Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.73
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.97
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,22.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.55
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.24
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.21
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.09
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.31
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,22.7
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.26
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.93
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.02
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.81
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.05
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.52
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.69
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,56.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,22.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.01
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.93
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,22.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.1
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.32
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.02
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.44
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,59.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,23.0
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.12
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
922073,RUTLAND DRIVE K 43,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.04
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,23.1
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.72
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,23.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.96
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.65
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.11
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.1
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,23.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.29
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.85
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.07
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.98
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
