Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,23.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
922073,RUTLAND DRIVE K 43,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.77
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,25.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,25.9
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.27
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,26.1
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
922073,RUTLAND DRIVE K 43,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,26.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.75
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,26.3
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
922073,RUTLAND DRIVE K 43,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,26.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.95
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.36
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.21
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
922073,RUTLAND DRIVE K 43,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.36
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,26.5
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.86
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.06
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,26.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
