Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.31
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.76
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,26.7
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
922073,RUTLAND DRIVE K 43,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.72
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.39
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,26.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.78
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,26.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.85
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.92
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.22
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,27.0
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.37
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.34
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.47
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.37
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
922073,RUTLAND DRIVE K 43,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.75
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.89
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.54
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,27.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.45
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.57
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.03
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.31
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.85
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,27.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.92
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.75
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.09
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.97
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,27.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.75
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.29
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.95
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.7
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.94
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.24
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.02
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.97
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,27.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.56
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.94
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.18
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.39
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.26
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,27.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.79
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.83
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.24
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
922073,RUTLAND DRIVE K 43,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
