Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.96
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,48.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.88
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.21
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,27.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.06
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.24
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.17
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
922073,RUTLAND DRIVE K 43,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.42
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.13
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.14
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.64
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,27.3
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.42
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.63
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.05
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.43
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.23
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.91
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.18
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,27.3
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.38
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.05
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
922073,RUTLAND DRIVE K 43,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.15
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.34
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.38
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.62
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,139.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,27.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.13
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.28
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.45
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.26
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.86
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.93
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,130.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,27.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.22
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.91
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.64
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
922073,RUTLAND DRIVE K 43,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.12
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.32
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.08
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.59
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.26
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,27.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.11
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.29
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.06
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.03
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.4
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.97
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.5
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,57.3
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.6
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,27.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.21
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.19
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.21
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
922073,RUTLAND DRIVE K 43,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.35
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.16
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.66
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.86
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.38
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.14
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,27.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.92
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.38
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.35
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
922073,RUTLAND DRIVE K 43,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.07
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.97
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.37
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.51
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.21
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,63.9
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,137.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,27.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.42
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.91
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.43
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.52
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.86
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.27
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.86
